Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
854398,COBBLESTONES - STANLEY,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.37
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
854398,COBBLESTONES - STANLEY,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.72
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
854398,COBBLESTONES - STANLEY,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.39
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.07
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.52
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.32
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
854398,COBBLESTONES - STANLEY,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.66
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
854398,COBBLESTONES - STANLEY,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.89
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
854398,COBBLESTONES - STANLEY,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.8
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.17
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
854398,COBBLESTONES - STANLEY,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
