Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
854398,COBBLESTONES - STANLEY,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.17
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
854398,COBBLESTONES - STANLEY,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.43
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-02-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
