Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
