Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.14
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
854398,COBBLESTONES - STANLEY,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.19
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
854398,COBBLESTONES - STANLEY,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.77
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
854398,COBBLESTONES - STANLEY,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.22
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.9
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.43
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
854398,COBBLESTONES - STANLEY,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.85
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
854398,COBBLESTONES - STANLEY,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.81
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
854398,COBBLESTONES - STANLEY,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.41
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.5
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,25.9
