Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
854398,COBBLESTONES - STANLEY,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.23
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.3
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
854398,COBBLESTONES - STANLEY,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.25
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.9
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.15
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
854398,COBBLESTONES - STANLEY,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.76
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.9
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
854398,COBBLESTONES - STANLEY,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.17
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.0
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
854398,COBBLESTONES - STANLEY,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.85
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.5
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
854398,COBBLESTONES - STANLEY,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.93
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.8
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.23
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
854398,COBBLESTONES - STANLEY,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.14
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.7
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.47
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
854398,COBBLESTONES - STANLEY,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.71
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.0
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
854398,COBBLESTONES - STANLEY,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.07
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.1
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.26
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
854398,COBBLESTONES - STANLEY,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.32
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.9
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.02
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
854398,COBBLESTONES - STANLEY,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
854398,COBBLESTONES - STANLEY,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.98
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
854398,COBBLESTONES - STANLEY,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
