Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.13
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.98
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.0
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
854398,COBBLESTONES - STANLEY,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.72
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
854398,COBBLESTONES - STANLEY,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.25
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
854398,COBBLESTONES - STANLEY,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.13
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.28
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
