Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.49
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.14
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
