Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.35
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854398,COBBLESTONES - STANLEY,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
854398,COBBLESTONES - STANLEY,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
854398,COBBLESTONES - STANLEY,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
