Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
854398,COBBLESTONES - STANLEY,2023-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.45
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.36
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.43
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.46
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-02-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
