Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
854398,COBBLESTONES - STANLEY,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
854398,COBBLESTONES - STANLEY,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.96
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
854398,COBBLESTONES - STANLEY,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.45
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
854398,COBBLESTONES - STANLEY,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.24
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.7
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.6
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
854398,COBBLESTONES - STANLEY,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.99
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.27
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
854398,COBBLESTONES - STANLEY,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
