Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.63
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.9
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
854398,COBBLESTONES - STANLEY,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.49
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.95
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
