Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
854398,COBBLESTONES - STANLEY,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854398,COBBLESTONES - STANLEY,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.21
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
854398,COBBLESTONES - STANLEY,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,21.5
