Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
854398,COBBLESTONES - STANLEY,2023-02-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
854398,COBBLESTONES - STANLEY,2023-02-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-02-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-02-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.31
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
