Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.37
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.36
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.3
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.26
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.34
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.36
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.42
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
