Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.42
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.25
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
854398,COBBLESTONES - STANLEY,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.34
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.25
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.83
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.42
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-02-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-02-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-02-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
