Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.93
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
854398,COBBLESTONES - STANLEY,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.72
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
854398,COBBLESTONES - STANLEY,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.64
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.58
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
854398,COBBLESTONES - STANLEY,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.21
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
854398,COBBLESTONES - STANLEY,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.57
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
854398,COBBLESTONES - STANLEY,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.72
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.42
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
854398,COBBLESTONES - STANLEY,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.69
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.85
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.75
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.35
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.23
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.03
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.24
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.1
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
854398,COBBLESTONES - STANLEY,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.25
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.2
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
