Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.26
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
854398,COBBLESTONES - STANLEY,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.04
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.12
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.24
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-02-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-02-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-02-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
