Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.25
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.74
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
854398,COBBLESTONES - STANLEY,2023-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.53
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
854398,COBBLESTONES - STANLEY,2023-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.87
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
854398,COBBLESTONES - STANLEY,2023-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.62
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
854398,COBBLESTONES - STANLEY,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
854398,COBBLESTONES - STANLEY,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
854398,COBBLESTONES - STANLEY,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.31
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
854398,COBBLESTONES - STANLEY,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.2
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
