Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
854398,COBBLESTONES - STANLEY,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
854398,COBBLESTONES - STANLEY,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-02-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
854398,COBBLESTONES - STANLEY,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
