Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
