Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
854398,COBBLESTONES - STANLEY,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
854398,COBBLESTONES - STANLEY,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
