Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.93
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.23
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.2
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.19
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.39
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
854398,COBBLESTONES - STANLEY,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.22
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
854398,COBBLESTONES - STANLEY,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.11
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
