Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
854398,COBBLESTONES - STANLEY,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.88
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.88
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
854398,COBBLESTONES - STANLEY,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.49
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
854398,COBBLESTONES - STANLEY,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.24
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
854398,COBBLESTONES - STANLEY,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.22
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
854398,COBBLESTONES - STANLEY,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.24
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.69
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.0
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.73
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
854398,COBBLESTONES - STANLEY,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.45
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.99
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
854398,COBBLESTONES - STANLEY,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.56
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.31
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.12
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.1
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
854398,COBBLESTONES - STANLEY,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.93
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
854398,COBBLESTONES - STANLEY,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.4
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.16
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
854398,COBBLESTONES - STANLEY,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.6
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.4
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.0
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
854398,COBBLESTONES - STANLEY,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
854398,COBBLESTONES - STANLEY,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
