Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
854398,COBBLESTONES - STANLEY,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
854398,COBBLESTONES - STANLEY,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-02-23T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
