Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
854398,COBBLESTONES - STANLEY,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,15.3
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,15.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,15.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,15.1
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,15.1
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,14.9
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,14.8
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,14.8
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,14.8
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,14.7
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,14.6
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-02-23T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
