Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,14.8
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,14.9
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,15.0
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,transformer,,Temperature,C,15.0
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,transformer,,Temperature,C,15.1
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,transformer,,Temperature,C,15.2
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,transformer,,Temperature,C,15.3
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,transformer,,Temperature,C,15.3
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-23T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-23T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-23T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-23T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-02-23T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-02-23T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-02-23T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-23T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-23T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-23T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
