Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.85
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.42
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.38
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-02-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.46
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
