Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
854398,COBBLESTONES - STANLEY,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.24
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.19
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
854398,COBBLESTONES - STANLEY,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.98
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.32
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.07
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.2
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
854398,COBBLESTONES - STANLEY,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
854398,COBBLESTONES - STANLEY,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
854398,COBBLESTONES - STANLEY,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
854398,COBBLESTONES - STANLEY,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.54
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
854398,COBBLESTONES - STANLEY,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.25
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.5
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
854398,COBBLESTONES - STANLEY,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
