Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.91
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.39
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
