Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
854398,COBBLESTONES - STANLEY,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
