Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-02-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.4
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.33
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-02-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-02-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.31
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-24T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-24T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-02-24T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-02-24T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-02-24T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-24T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-24T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
