Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
854398,COBBLESTONES - STANLEY,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.46
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.35
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.07
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.3
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.17
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
854398,COBBLESTONES - STANLEY,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.51
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
854398,COBBLESTONES - STANLEY,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
