Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
854398,COBBLESTONES - STANLEY,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
854398,COBBLESTONES - STANLEY,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.97
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
854398,COBBLESTONES - STANLEY,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
854398,COBBLESTONES - STANLEY,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.79
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
854398,COBBLESTONES - STANLEY,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.48
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
854398,COBBLESTONES - STANLEY,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.61
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
854398,COBBLESTONES - STANLEY,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.16
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.7
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
854398,COBBLESTONES - STANLEY,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.0
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.7
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
854398,COBBLESTONES - STANLEY,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.78
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.5
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.38
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
854398,COBBLESTONES - STANLEY,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.25
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.8
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
854398,COBBLESTONES - STANLEY,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.99
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.4
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
854398,COBBLESTONES - STANLEY,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.78
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.0
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
854398,COBBLESTONES - STANLEY,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
