Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.34
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.6
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
854398,COBBLESTONES - STANLEY,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.04
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.51
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
854398,COBBLESTONES - STANLEY,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.51
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.4
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.44
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.32
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.99
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
854398,COBBLESTONES - STANLEY,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.24
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.74
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
854398,COBBLESTONES - STANLEY,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.62
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.5
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
854398,COBBLESTONES - STANLEY,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.01
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
854398,COBBLESTONES - STANLEY,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.64
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.98
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
