Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
854398,COBBLESTONES - STANLEY,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.06
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.54
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.7
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.63
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
854398,COBBLESTONES - STANLEY,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
854398,COBBLESTONES - STANLEY,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
854398,COBBLESTONES - STANLEY,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.41
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.29
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
854398,COBBLESTONES - STANLEY,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.48
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
854398,COBBLESTONES - STANLEY,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
854398,COBBLESTONES - STANLEY,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.14
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
