Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.3
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
854398,COBBLESTONES - STANLEY,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.96
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.4
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.99
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
854398,COBBLESTONES - STANLEY,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.17
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.8
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.68
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
854398,COBBLESTONES - STANLEY,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.52
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.4
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
854398,COBBLESTONES - STANLEY,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.52
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
854398,COBBLESTONES - STANLEY,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.93
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.07
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
854398,COBBLESTONES - STANLEY,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,16.2
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.23
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.9
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
854398,COBBLESTONES - STANLEY,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.42
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.1
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
