Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.0
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
854398,COBBLESTONES - STANLEY,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.49
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
854398,COBBLESTONES - STANLEY,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.61
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,15.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.96
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,15.2
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
854398,COBBLESTONES - STANLEY,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.97
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,14.9
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
854398,COBBLESTONES - STANLEY,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.94
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.33
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,14.6
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
854398,COBBLESTONES - STANLEY,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.72
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,14.4
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,14.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,14.3
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,14.2
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,14.1
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
