Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
854398,COBBLESTONES - STANLEY,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
854398,COBBLESTONES - STANLEY,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
854398,COBBLESTONES - STANLEY,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-02-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
