Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
854398,COBBLESTONES - STANLEY,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
854398,COBBLESTONES - STANLEY,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
854398,COBBLESTONES - STANLEY,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
854398,COBBLESTONES - STANLEY,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.98
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854398,COBBLESTONES - STANLEY,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.59
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
854398,COBBLESTONES - STANLEY,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.43
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.36
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
854398,COBBLESTONES - STANLEY,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.64
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.61
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.9
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
854398,COBBLESTONES - STANLEY,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.22
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.3
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.7
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.6
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
854398,COBBLESTONES - STANLEY,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.06
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.27
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.8
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.1
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.05
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
854398,COBBLESTONES - STANLEY,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.88
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.3
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
854398,COBBLESTONES - STANLEY,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.74
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.63
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
854398,COBBLESTONES - STANLEY,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.06
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
854398,COBBLESTONES - STANLEY,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.43
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
854398,COBBLESTONES - STANLEY,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
854398,COBBLESTONES - STANLEY,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.59
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.77
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
854398,COBBLESTONES - STANLEY,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
