Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.66
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.54
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
854398,COBBLESTONES - STANLEY,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.65
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.83
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.05
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
854398,COBBLESTONES - STANLEY,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.3
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
854398,COBBLESTONES - STANLEY,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
854398,COBBLESTONES - STANLEY,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.89
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.64
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
854398,COBBLESTONES - STANLEY,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.92
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.62
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
854398,COBBLESTONES - STANLEY,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
854398,COBBLESTONES - STANLEY,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
