Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854398,COBBLESTONES - STANLEY,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.84
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
854398,COBBLESTONES - STANLEY,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
854398,COBBLESTONES - STANLEY,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.96
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.7
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
854398,COBBLESTONES - STANLEY,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.37
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
854398,COBBLESTONES - STANLEY,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.23
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.2
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.03
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
854398,COBBLESTONES - STANLEY,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.39
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.38
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.6
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
854398,COBBLESTONES - STANLEY,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.74
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.0
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
854398,COBBLESTONES - STANLEY,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.92
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.1
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.64
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
854398,COBBLESTONES - STANLEY,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.72
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.34
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.3
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.21
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
854398,COBBLESTONES - STANLEY,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.17
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.8
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.05
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
854398,COBBLESTONES - STANLEY,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.03
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.5
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
854398,COBBLESTONES - STANLEY,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.47
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.9
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
854398,COBBLESTONES - STANLEY,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-02-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
