Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.35
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.24
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.23
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.2
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
854398,COBBLESTONES - STANLEY,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.76
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
854398,COBBLESTONES - STANLEY,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
854398,COBBLESTONES - STANLEY,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.32
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.24
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.8
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
854398,COBBLESTONES - STANLEY,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.29
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.13
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.5
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
854398,COBBLESTONES - STANLEY,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.38
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.04
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
854398,COBBLESTONES - STANLEY,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.8
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.6
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
854398,COBBLESTONES - STANLEY,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.96
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.7
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
854398,COBBLESTONES - STANLEY,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.32
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.27
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
854398,COBBLESTONES - STANLEY,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.79
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.31
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
854398,COBBLESTONES - STANLEY,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.51
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.99
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
