Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
854398,COBBLESTONES - STANLEY,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.37
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
854398,COBBLESTONES - STANLEY,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.06
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.0
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
854398,COBBLESTONES - STANLEY,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.27
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
854398,COBBLESTONES - STANLEY,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.76
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.9
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
854398,COBBLESTONES - STANLEY,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.76
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.2
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.38
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
854398,COBBLESTONES - STANLEY,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.85
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.0
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.46
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
854398,COBBLESTONES - STANLEY,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.33
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.6
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
854398,COBBLESTONES - STANLEY,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.77
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
854398,COBBLESTONES - STANLEY,2023-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.88
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.0
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.39
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.16
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
854398,COBBLESTONES - STANLEY,2023-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
