Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.52
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.97
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
854398,COBBLESTONES - STANLEY,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
