Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.43
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.4
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
854398,COBBLESTONES - STANLEY,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.46
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
854398,COBBLESTONES - STANLEY,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.13
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
854398,COBBLESTONES - STANLEY,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.35
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
854398,COBBLESTONES - STANLEY,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.05
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.2
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.7
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
854398,COBBLESTONES - STANLEY,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.7
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
854398,COBBLESTONES - STANLEY,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.63
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
854398,COBBLESTONES - STANLEY,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.82
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
854398,COBBLESTONES - STANLEY,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.65
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.31
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
854398,COBBLESTONES - STANLEY,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.56
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.62
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
854398,COBBLESTONES - STANLEY,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.65
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.56
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
854398,COBBLESTONES - STANLEY,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.29
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.2
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.32
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
854398,COBBLESTONES - STANLEY,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.54
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
