Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.52
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
854398,COBBLESTONES - STANLEY,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.22
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
854398,COBBLESTONES - STANLEY,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.19
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.12
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
854398,COBBLESTONES - STANLEY,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.07
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.1
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
854398,COBBLESTONES - STANLEY,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.95
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.4
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.23
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
854398,COBBLESTONES - STANLEY,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.19
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.8
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
854398,COBBLESTONES - STANLEY,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.54
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.75
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
854398,COBBLESTONES - STANLEY,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.89
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.82
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.27
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.4
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.84
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
854398,COBBLESTONES - STANLEY,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.84
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.69
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
854398,COBBLESTONES - STANLEY,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.83
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
854398,COBBLESTONES - STANLEY,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
854398,COBBLESTONES - STANLEY,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
