Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.24
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.14
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
854398,COBBLESTONES - STANLEY,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.21
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.99
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.8
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.67
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.51
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
854398,COBBLESTONES - STANLEY,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.79
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.4
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.89
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
854398,COBBLESTONES - STANLEY,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
854398,COBBLESTONES - STANLEY,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,19.7
