Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.22
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
854398,COBBLESTONES - STANLEY,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
854398,COBBLESTONES - STANLEY,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
854398,COBBLESTONES - STANLEY,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.72
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
854398,COBBLESTONES - STANLEY,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.87
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.52
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
854398,COBBLESTONES - STANLEY,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
854398,COBBLESTONES - STANLEY,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.57
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
854398,COBBLESTONES - STANLEY,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.22
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
854398,COBBLESTONES - STANLEY,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.32
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
854398,COBBLESTONES - STANLEY,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.78
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
854398,COBBLESTONES - STANLEY,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
