Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.96
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.49
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
854398,COBBLESTONES - STANLEY,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.54
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
854398,COBBLESTONES - STANLEY,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
854398,COBBLESTONES - STANLEY,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.01
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.8
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
854398,COBBLESTONES - STANLEY,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.6
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
