Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
854398,COBBLESTONES - STANLEY,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.05
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
854398,COBBLESTONES - STANLEY,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
