Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
