Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.59
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
854398,COBBLESTONES - STANLEY,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.5
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.5
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.02
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
854398,COBBLESTONES - STANLEY,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.24
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
854398,COBBLESTONES - STANLEY,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.21
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.84
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
854398,COBBLESTONES - STANLEY,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.21
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
854398,COBBLESTONES - STANLEY,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.11
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
854398,COBBLESTONES - STANLEY,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.02
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.94
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.38
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.34
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.51
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.1
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
854398,COBBLESTONES - STANLEY,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.23
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
854398,COBBLESTONES - STANLEY,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.98
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
