Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
854398,COBBLESTONES - STANLEY,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
854398,COBBLESTONES - STANLEY,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
854398,COBBLESTONES - STANLEY,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.12
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
854398,COBBLESTONES - STANLEY,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.29
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-02-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
