Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
854398,COBBLESTONES - STANLEY,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
854398,COBBLESTONES - STANLEY,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
