Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854398,COBBLESTONES - STANLEY,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.89
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
854398,COBBLESTONES - STANLEY,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.86
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.4
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
854398,COBBLESTONES - STANLEY,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.95
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
854398,COBBLESTONES - STANLEY,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
