Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
854398,COBBLESTONES - STANLEY,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.31
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
854398,COBBLESTONES - STANLEY,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
854398,COBBLESTONES - STANLEY,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.03
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.0
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
854398,COBBLESTONES - STANLEY,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.21
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.07
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.6
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.69
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
854398,COBBLESTONES - STANLEY,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.22
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
854398,COBBLESTONES - STANLEY,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.07
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
854398,COBBLESTONES - STANLEY,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.15
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.0
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
854398,COBBLESTONES - STANLEY,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.61
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.2
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.84
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
854398,COBBLESTONES - STANLEY,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.99
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.9
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.36
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
854398,COBBLESTONES - STANLEY,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.25
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.85
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.34
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.5
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.5
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.1
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.36
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
854398,COBBLESTONES - STANLEY,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.46
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.83
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
