Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.23
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.82
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.2
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.41
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.72
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.06
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
854398,COBBLESTONES - STANLEY,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.07
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.82
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.44
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
854398,COBBLESTONES - STANLEY,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.3
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
854398,COBBLESTONES - STANLEY,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
