Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.39
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.74
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.58
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
854398,COBBLESTONES - STANLEY,2023-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.35
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.43
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
854398,COBBLESTONES - STANLEY,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.31
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.25
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
854398,COBBLESTONES - STANLEY,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.03
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,123.4
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.5
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
854398,COBBLESTONES - STANLEY,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.4
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.17
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.1
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.56
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
854398,COBBLESTONES - STANLEY,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.3
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.22
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.2
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
854398,COBBLESTONES - STANLEY,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.26
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.84
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.1
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
854398,COBBLESTONES - STANLEY,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.32
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.84
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
854398,COBBLESTONES - STANLEY,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
