Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
854398,COBBLESTONES - STANLEY,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.09
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.1
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.81
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.28
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.87
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
854398,COBBLESTONES - STANLEY,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.06
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.6
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.2
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
854398,COBBLESTONES - STANLEY,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.39
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.99
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
854398,COBBLESTONES - STANLEY,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.88
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.01
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
854398,COBBLESTONES - STANLEY,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.32
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.9
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.7
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.49
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.41
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
854398,COBBLESTONES - STANLEY,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.22
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
854398,COBBLESTONES - STANLEY,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
