Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,18.8
