Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
854398,COBBLESTONES - STANLEY,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.8
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
854398,COBBLESTONES - STANLEY,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
854398,COBBLESTONES - STANLEY,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
854398,COBBLESTONES - STANLEY,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.98
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.7
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
854398,COBBLESTONES - STANLEY,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
854398,COBBLESTONES - STANLEY,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
