Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
854398,COBBLESTONES - STANLEY,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-03-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-03-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
