Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
854398,COBBLESTONES - STANLEY,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
