Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-03-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-03-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.73
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-03-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-03-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
